Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.44
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94598
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,19.75
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,56.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,130.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,149.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,283.5
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,147.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,215.38
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,188.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,264.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9772
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,N Current (Max),A,31.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,N Current (RMS),A,14.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96512
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77762
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90588
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,N Current (Max),A,15.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Min),A,27.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Max),A,87.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,155.62
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,73.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91919
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9523
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88275
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,53.12
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,119.88
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,179.25
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,319.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,162.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,232.62
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,175.75
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,245.62
341432,Buckley St,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
341432,Buckley St,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97803
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95117
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,N Current (Max),A,39.38
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98331
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80056
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89953
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,N Current (Max),A,26.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97034
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Max),A,46.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,37.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95856
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Max),A,112.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,41.88
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,179.5
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95697
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,86.12
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93338
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83325
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,19.12
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,140.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,152.88
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,308.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,226.25
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,158.62
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,263.5
341432,Buckley St,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
341432,Buckley St,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9602
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96814
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,N Current (Max),A,34.75
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,N Current (RMS),A,21.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.12
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.44
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97534
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80475
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90652
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,N Current (Max),A,18.75
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9537
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Max),A,50.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,38.62
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Max),A,95.5
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.87
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94803
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,95.25
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,51.12
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
