Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90826
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91247
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,54.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,149.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,154.38
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,261.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,154.12
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,236.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,195.5
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,291.62
341432,Buckley St,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
341432,Buckley St,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97638
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97024
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,N Current (Max),A,26.38
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,N Current (RMS),A,12.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.19
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97446
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74057
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92035
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,N Current (Max),A,31.75
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95077
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Min),A,30.38
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Max),A,52.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96167
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Max),A,82.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,43.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,86.75
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.37
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93405
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87897
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,52.88
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,122.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.62
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,159.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,247.88
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,153.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,213.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,192.12
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,275.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
341432,Buckley St,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98386
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,N Current (Max),A,19.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,N Current (RMS),A,11.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.13
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83966
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91339
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,N Current (Max),A,29.62
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94458
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Min),A,30.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Max),A,49.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95508
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Max),A,64.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.62
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.87
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,110.88
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94012
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87042
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,14.88
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
341432,Buckley St,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,52.38
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,130.62
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,175.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,291.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,162.12
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,231.5
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,159.25
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,303.12
341432,Buckley St,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9779
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,N Current (Max),A,33.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,N Current (RMS),A,14.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97751
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77453
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97702
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,N Current (Min),A,12.12
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,N Current (Max),A,42.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93545
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Min),A,33.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Max),A,58.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95947
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Max),A,98.25
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92834
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88873
