Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,16.25
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
341432,Buckley St,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,55.75
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,159.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,181.25
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,270.62
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,165.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,240.88
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,196.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,316.38
341432,Buckley St,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
341432,Buckley St,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97562
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98141
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,N Current (Max),A,33.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.69
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97211
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82818
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90515
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,N Current (Max),A,45.5
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9389
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Min),A,35.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Max),A,56.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,46.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95703
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Max),A,117.62
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,154.88
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,92.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84662
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94495
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91168
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,18.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,58.88
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,170.62
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,180.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,295.12
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,161.5
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,261.75
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,199.5
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,345.25
341432,Buckley St,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
341432,Buckley St,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96799
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,N Current (Max),A,41.25
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,N Current (RMS),A,21.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84115
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,N Current (Min),A,30.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,N Current (Max),A,52.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94055
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Min),A,34.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94842
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96118
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Max),A,121.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,44.62
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,157.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,90.88
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87588
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,69.25
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,168.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,161.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,303.25
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,161.12
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,239.5
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,215.75
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,334.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96503
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98141
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,N Current (Max),A,60.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,79.38
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.87
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98364
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82916
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93713
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,N Current (Max),A,46.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,21.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93878
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Min),A,35.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Max),A,65.62
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,51.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Max),A,90.62
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,53.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.5
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,75.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94549
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88455
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
