Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
341432,Buckley St,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,65.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,156.62
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,202.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,304.88
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,189.25
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,255.62
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,244.12
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,343.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
341432,Buckley St,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97314
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,N Current (Min),A,9.88
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,N Current (Max),A,43.88
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.69
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97845
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83355
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90768
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,N Current (Max),A,52.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9426
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Min),A,35.38
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Max),A,51.75
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Min),A,28.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Max),A,109.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,45.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,160.38
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99951
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94974
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,34.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,78.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95593
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88385
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,18.88
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,55.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,152.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,232.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,336.38
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,173.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,269.5
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,209.12
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,328.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
341432,Buckley St,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94659
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96002
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,N Current (Max),A,36.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.75
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.87
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80447
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90997
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,N Current (Min),A,35.5
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,N Current (Max),A,74.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,50.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,87.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94223
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Min),A,37.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Max),A,56.62
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,46.75
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97263
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Min),A,28.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Max),A,114.62
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,160.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.5
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,88.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85306
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,15.75
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,62.62
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,145.5
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,237.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,362.5
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,164.12
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,248.75
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,214.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,327.38
341432,Buckley St,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
341432,Buckley St,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97763
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,N Current (Max),A,34.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85016
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92309
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,N Current (Max),A,60.5
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,28.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,79.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93863
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Min),A,37.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Max),A,58.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Max),A,96.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,168.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,132.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,89.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90457
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83645
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,20.12
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
