Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
341432,Buckley St,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,55.38
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,163.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,219.12
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,358.5
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,182.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,293.88
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,211.62
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,334.25
341432,Buckley St,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
341432,Buckley St,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,N Current (Min),A,10.88
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,N Current (Max),A,48.88
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,70.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98135
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84723
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96063
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,N Current (Max),A,30.25
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,16.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95142
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Min),A,33.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Max),A,55.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,43.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Min),A,28.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Max),A,95.5
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,52.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,161.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.25
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,103.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.5
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93973
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9353
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83801
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,145.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.25
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,228.12
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,316.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,202.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,297.88
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,251.38
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,385.75
341432,Buckley St,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.62
341432,Buckley St,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,N Current (Max),A,37.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.44
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8403
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94543
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,N Current (Max),A,25.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94699
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Min),A,31.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Max),A,53.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,42.75
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Min),A,21.75
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Max),A,116.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,207.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.38
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,160.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,158.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,106.38
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.38
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93695
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87308
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,57.5
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,154.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,219.88
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,393.25
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,190.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,334.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,237.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,384.62
341432,Buckley St,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.88
341432,Buckley St,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,N Current (Max),A,28.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83249
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9696
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,N Current (Max),A,26.88
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95273
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Min),A,27.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Max),A,127.5
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,63.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,195.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,168.5
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,213.12
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,103.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.38
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93417
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92862
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89966
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,17.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
