Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,54.38
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,192.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,233.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,356.62
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.25
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,192.75
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,340.75
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,235.88
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,392.5
341432,Buckley St,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
341432,Buckley St,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,N Current (Max),A,29.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,N Current (RMS),A,12.62
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.44
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81732
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,N Current (Max),A,51.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,67.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95941
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Max),A,99.25
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.38
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,196.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,73.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95279
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90863
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,18.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,55.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,160.62
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,249.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,336.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.38
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,202.12
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,348.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,232.88
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,377.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.25
341432,Buckley St,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,N Current (Max),A,34.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,N Current (RMS),A,18.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.38
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84594
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,N Current (Max),A,54.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97208
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.62
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Max),A,86.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.38
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,200.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,173.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,109.62
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,63.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90793
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94495
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91867
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,16.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,57.62
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,192.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.38
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,229.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,380.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,187.62
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,338.5
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,247.12
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,410.75
341432,Buckley St,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.38
341432,Buckley St,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97879
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,N Current (Max),A,24.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8486
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,N Current (Max),A,42.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,24.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9725
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Max),A,56.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Max),A,103.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,56.62
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,176.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,173.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,88.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92169
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93249
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91455
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,20.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
