Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,55.88
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,167.88
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,238.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,414.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,194.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,315.5
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,226.25
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,379.12
341432,Buckley St,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
341432,Buckley St,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,N Current (Max),A,25.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,N Current (RMS),A,13.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79828
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,N Current (Min),A,20.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,N Current (Max),A,37.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9689
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Min),A,30.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Max),A,55.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Max),A,126.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,188.38
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,169.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.62
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,131.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,66.12
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92703
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91275
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,12.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,221.38
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,247.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,423.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,167.38
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,368.38
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,226.88
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,368.25
341432,Buckley St,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
341432,Buckley St,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98608
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,N Current (Max),A,28.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,57.38
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.63
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79638
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97818
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,N Current (Min),A,24.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,N Current (Max),A,46.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Max),A,52.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Max),A,111.38
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.25
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,153.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,156.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,108.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85324
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,17.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,55.5
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,173.12
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,260.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,350.25
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,175.75
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,311.62
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,245.12
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,398.88
341432,Buckley St,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.12
341432,Buckley St,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98398
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,N Current (Max),A,33.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,N Current (RMS),A,18.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85348
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95538
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,N Current (Min),A,28.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,N Current (Max),A,81.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,53.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Max),A,61.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Min),A,36.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Max),A,141.88
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,64.88
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,185.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,176.25
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,171.88
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.62
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,82.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83581
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,12.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
341432,Buckley St,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,56.38
