Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,229.88
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.62
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,277.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,399.62
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,171.12
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,333.5
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,245.25
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,407.38
341432,Buckley St,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.75
341432,Buckley St,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,N Current (Max),A,33.75
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,N Current (RMS),A,16.12
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8439
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96484
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,N Current (Min),A,51.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,N Current (Max),A,88.25
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,63.12
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,74.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,101.62
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.62
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Max),A,95.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.62
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.25
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,168.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.25
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,175.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,89.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.75
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86496
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,17.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,55.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,197.75
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,293.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,408.25
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,190.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,358.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,227.12
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,386.38
341432,Buckley St,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
341432,Buckley St,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,N Current (Max),A,34.25
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,N Current (RMS),A,16.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.37
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84182
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91278
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,N Current (Min),A,20.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,N Current (Max),A,75.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,47.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,89.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Max),A,43.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Max),A,115.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,189.25
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,202.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,96.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9277
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94531
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85385
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,186.62
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.62
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,260.62
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,417.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.88
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,157.62
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,337.5
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,208.25
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,336.5
341432,Buckley St,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
341432,Buckley St,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,N Current (Max),A,26.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,N Current (RMS),A,15.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.44
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82007
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9212
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,N Current (Min),A,31.12
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,N Current (Max),A,52.5
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,41.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.62
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Max),A,123.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.62
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,206.62
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,179.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99918
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,98.5
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,60.62
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87848
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8565
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,19.25
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,65.12
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,235.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.62
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,284.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,446.25
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,162.5
