Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,319.5
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,244.75
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,404.12
341432,Buckley St,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
341432,Buckley St,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97784
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,N Current (Max),A,37.62
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.12
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.38
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87375
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95639
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,N Current (Min),A,14.5
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,N Current (Max),A,54.38
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.5
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Max),A,104.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,177.38
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,181.88
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,161.88
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,77.12
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.38
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85617
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,164.5
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,252.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,394.12
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.75
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,198.62
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,358.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,223.38
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,362.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
341432,Buckley St,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,N Current (Max),A,27.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,N Current (RMS),A,13.75
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95752
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93146
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,N Current (Max),A,44.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.25
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94626
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Min),A,28.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Max),A,48.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Max),A,83.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,52.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,151.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,180.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,150.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,86.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95093
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88293
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,13.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,56.25
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,176.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,277.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,406.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,206.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,338.62
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,213.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,371.12
341432,Buckley St,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
341432,Buckley St,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,N Current (RMS),A,16.12
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94351
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,N Current (Max),A,41.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96371
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Min),A,29.88
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Max),A,56.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Min),A,52.12
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Max),A,112.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,77.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,171.38
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,168.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96002
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,86.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90823
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,17.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,56.12
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,146.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,231.38
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,379.25
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.88
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,190.75
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,363.88
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,237.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,402.88
341432,Buckley St,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.62
341432,Buckley St,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
