Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,N Current (Max),A,44.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.88
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96841
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89807
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,N Current (Min),A,22.12
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,N Current (Max),A,48.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,34.12
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.38
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95718
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Min),A,29.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Max),A,50.62
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Max),A,92.5
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,61.38
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,192.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,183.12
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.62
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.18
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,72.38
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91788
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,29.88
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,121.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.12
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,271.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,429.88
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,239.5
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,384.12
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,241.38
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,386.75
341432,Buckley St,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.25
341432,Buckley St,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97858
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,N Current (Max),A,46.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9794
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9006
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,N Current (Min),A,25.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,N Current (Max),A,76.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,95.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95419
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Max),A,107.75
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,71.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,200.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,185.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,27.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,87.75
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,61.75
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,144.38
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,267.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,422.62
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,242.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,400.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.62
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,223.88
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,384.88
341432,Buckley St,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
341432,Buckley St,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98315
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,N Current (Max),A,38.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,N Current (RMS),A,21.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,46.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,67.62
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96176
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90845
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,N Current (Min),A,22.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,N Current (Max),A,114.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,65.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,46.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,135.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9443
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Max),A,64.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,41.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Min),A,46.62
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Max),A,130.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,77.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,164.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,148.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,215.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95901
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,66.62
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,164.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,295.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,445.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.62
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,227.5
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,341.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.88
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,258.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,446.25
341432,Buckley St,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.38
341432,Buckley St,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
