Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96652
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,N Current (Max),A,55.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,N Current (RMS),A,32.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,79.75
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96823
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93399
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,N Current (Min),A,17.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,N Current (Max),A,43.62
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,31.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94372
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Max),A,61.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Min),A,53.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Max),A,132.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,91.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,175.88
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,199.88
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,89.25
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
341432,Buckley St,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,75.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,209.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.62
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,273.88
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,394.62
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,233.88
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,334.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,290.12
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,452.25
341432,Buckley St,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
341432,Buckley St,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97906
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,N Current (Min),A,10.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,N Current (Max),A,43.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,N Current (RMS),A,27.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92309
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97247
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,N Current (Max),A,40.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,31.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9458
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Min),A,25.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Max),A,44.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Min),A,57.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Max),A,140.5
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,86.25
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,161.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,243.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,80.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,71.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,196.38
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,263.75
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,408.12
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,222.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,371.5
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,291.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,490.62
341432,Buckley St,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,N Current (Max),A,63.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,N Current (RMS),A,25.75
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89981
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84253
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,N Current (Max),A,38.12
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96368
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Min),A,53.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Max),A,133.62
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,81.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,218.38
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.38
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,120.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,214.12
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,82.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,105.62
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,197.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,278.88
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,426.88
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.88
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,216.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,307.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,319.5
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,453.25
341432,Buckley St,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.38
341432,Buckley St,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
