Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,N Current (Max),A,49.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.38
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.19
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98306
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89334
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82171
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,N Current (Max),A,28.62
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.38
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96918
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94208
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Min),A,27.38
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (Max),A,45.38
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.88
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Min),A,48.62
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Max),A,161.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,99.75
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.38
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,184.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.88
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.75
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.5
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,230.38
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.5
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,99.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,88.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,204.38
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.75
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,282.88
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,383.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,230.75
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,322.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,312.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,460.25
341432,Buckley St,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.12
341432,Buckley St,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,N Current (Max),A,46.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,N Current (RMS),A,26.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.25
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89142
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85849
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,N Current (Max),A,31.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94717
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92709
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Min),A,28.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Min),A,90.38
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Max),A,176.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,130.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,155.25
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,136.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,164.38
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,260.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,90.62
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,100.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,87.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,212.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,263.38
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,380.62
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.88
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,248.5
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,353.25
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.62
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,350.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,477.25
341432,Buckley St,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.12
341432,Buckley St,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96881
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,N Current (Max),A,45.25
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98221
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88537
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81668
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,N Current (Max),A,30.25
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84338
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92346
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Min),A,28.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (Max),A,58.38
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Min),A,83.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Max),A,165.5
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,116.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,178.5
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,145.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,163.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,242.5
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,88.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
341432,Buckley St,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,78.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,194.88
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,258.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,395.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,265.75
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,380.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.62
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,342.5
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,480.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.12
341432,Buckley St,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
