Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,N Current (Max),A,36.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,61.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,74.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95331
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87762
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85528
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,N Current (Max),A,19.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89761
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92096
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Min),A,32.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (Max),A,55.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Min),A,66.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Max),A,143.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,110.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,128.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,160.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,218.38
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,183.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,100.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,61.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,90.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,200.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,138.38
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,253.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,355.88
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,275.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,371.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,362.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,466.75
341432,Buckley St,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.25
341432,Buckley St,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97455
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,N Current (Max),A,49.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,N Current (RMS),A,27.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.75
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.88
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90158
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89911
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91763
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,N Current (Max),A,22.75
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91302
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92795
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Min),A,28.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (Max),A,54.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Min),A,93.12
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Max),A,162.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,118.62
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,156.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,158.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,161.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,249.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,107.5
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,204.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,56.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
341432,Buckley St,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,95.38
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,209.5
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,142.88
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,246.12
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,349.75
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,292.75
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,433.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.62
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,330.25
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,498.75
341432,Buckley St,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.88
341432,Buckley St,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,N Current (Min),A,12.25
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,N Current (Max),A,38.75
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,72.25
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.44
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84805
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83734
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8183
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,N Current (Max),A,12.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,8.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87625
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93091
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (Max),A,47.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.38
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Min),A,84.5
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Max),A,179.25
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,127.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,176.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,159.12
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.75
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,174.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,282.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,210.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.5
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,98.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,54.5
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,79.62
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,188.12
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.75
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,252.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,385.12
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,281.12
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,369.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,331.75
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,476.88
341432,Buckley St,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.25
341432,Buckley St,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,N Current (Min),A,15.25
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,N Current (Max),A,52.62
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,N Current (RMS),A,31.5
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
