Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,74.38
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.38
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.5
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.62
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92099
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84598
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88348
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,N Current (Max),A,17.25
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90661
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96146
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93561
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Min),A,73.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Max),A,175.12
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,126.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,173.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.12
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,166.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.25
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,170.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,264.62
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,207.62
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.62
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,93.25
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,72.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,236.25
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,253.62
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,378.12
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,272.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,374.75
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.88
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,338.38
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,527.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.25
341432,Buckley St,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,N Current (Min),A,14.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,N Current (Max),A,45.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,N Current (RMS),A,28.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90115
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86218
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89035
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,N Current (Max),A,16.75
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95395
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92117
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Min),A,113.5
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Max),A,181.25
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,146.62
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,164.62
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.38
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,157.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,182.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,277.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,219.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,53.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,91.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,94.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,232.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,146.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,269.38
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,393.38
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.12
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,284.5
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,382.75
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,332.38
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,503.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.88
341432,Buckley St,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97034
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,N Current (Min),A,20.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,N Current (Max),A,52.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,N Current (RMS),A,37.12
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,54.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,75.75
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91864
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95483
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86203
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,N Current (Max),A,27.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,16.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94134
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91302
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Min),A,101.38
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Max),A,190.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,146.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,210.75
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,169.38
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.38
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,194.38
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,297.12
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,237.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,99.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,103.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,80.38
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,193.12
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.25
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,266.12
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,432.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.12
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,315.5
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,421.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.75
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,372.38
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,497.62
341432,Buckley St,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.88
341432,Buckley St,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96869
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,N Current (Min),A,23.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,N Current (Max),A,51.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,N Current (RMS),A,37.62
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,76.38
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
