Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8699
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96304
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88193
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,N Current (Max),A,25.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89026
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93548
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (Max),A,38.62
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.38
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Min),A,69.38
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Max),A,188.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,116.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,219.38
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,92.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,175.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,164.12
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,266.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.62
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,48.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,93.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,55.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,70.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,174.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,278.25
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,454.5
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,320.12
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,440.75
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.38
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,335.88
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,464.62
341432,Buckley St,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.12
341432,Buckley St,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97379
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,N Current (Min),A,23.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,N Current (Max),A,61.75
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,N Current (RMS),A,43.62
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,88.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84735
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97107
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,N Current (Max),A,22.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.12
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87866
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93802
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (Max),A,45.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Min),A,52.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Max),A,166.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,112.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,226.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,100.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,198.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,172.38
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,264.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,208.12
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,104.62
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,72.38
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,70.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,140.75
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,284.5
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,498.12
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,336.12
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,488.75
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.62
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,329.75
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,463.62
341432,Buckley St,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.88
341432,Buckley St,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,N Current (Min),A,23.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,N Current (Max),A,53.88
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,N Current (RMS),A,34.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78418
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93356
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,N Current (Max),A,25.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,18.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91385
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Min),A,80.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Max),A,162.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,119.88
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,203.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,114.38
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.88
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,173.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,251.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,213.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,68.75
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,118.75
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,76.75
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,74.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,147.5
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,320.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,453.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.75
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,354.88
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,473.25
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,348.12
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,487.75
341432,Buckley St,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.88
341432,Buckley St,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9697
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,N Current (Min),A,18.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,N Current (Max),A,70.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,N Current (RMS),A,51.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,93.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.87
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
