Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77551
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96143
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87716
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,N Current (Min),A,13.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,N Current (Max),A,45.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79184
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97574
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91464
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (Max),A,51.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Min),A,77.12
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Max),A,178.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,116.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,194.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,111.38
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,191.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,182.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,262.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,209.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,56.75
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,116.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,76.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,82.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,159.12
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.12
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,286.12
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,398.5
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.88
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,343.75
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,505.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,349.75
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,461.62
341432,Buckley St,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.88
341432,Buckley St,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97763
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,N Current (Min),A,21.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,N Current (Max),A,83.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,N Current (RMS),A,53.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,55.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,104.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85666
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96048
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83529
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,18.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87012
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91199
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Min),A,74.38
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Max),A,174.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,120.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,189.38
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,114.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,207.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.62
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,193.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,284.62
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,227.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,79.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,160.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,112.62
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,73.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,74.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,172.38
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,298.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,485.38
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,385.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,534.88
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.75
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,369.62
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,472.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
341432,Buckley St,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9855
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,N Current (Min),A,11.88
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,N Current (Max),A,59.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,N Current (RMS),A,35.12
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.88
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.69
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96286
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9679
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85919
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,N Current (Max),A,23.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,15.88
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94604
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92963
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.12
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Min),A,71.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Max),A,176.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,120.12
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,175.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,107.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,192.38
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,171.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,267.38
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,214.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,144.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,97.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.75
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,75.38
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,121.88
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,352.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,473.75
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,360.62
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,461.88
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.25
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,323.12
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,474.12
341432,Buckley St,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.88
341432,Buckley St,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97836
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,N Current (Max),A,59.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,N Current (RMS),A,29.88
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,95.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.12
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
