Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95874
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91592
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8219
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93671
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93118
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (Max),A,48.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Min),A,64.38
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Max),A,169.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,111.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,227.25
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,121.25
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,216.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.12
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,194.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,295.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,224.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,54.38
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,134.25
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,79.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.38
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,76.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,144.25
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,330.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,510.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.12
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,346.88
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,449.88
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,345.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,485.38
341432,Buckley St,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.75
341432,Buckley St,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,N Current (Min),A,20.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,N Current (Max),A,66.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,N Current (RMS),A,44.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,60.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,93.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.12
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.88
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.88
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.19
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85806
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85776
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8674
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,N Current (Max),A,25.88
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.936
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95688
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91388
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (Max),A,54.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Min),A,62.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Max),A,180.12
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,121.88
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,192.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,123.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,206.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,187.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,303.88
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,228.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,60.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,122.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,83.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,76.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,141.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,345.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,503.38
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.75
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,355.62
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,464.5
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,341.25
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,505.88
341432,Buckley St,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.88
341432,Buckley St,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,N Current (Min),A,24.25
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,N Current (Max),A,55.75
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,N Current (RMS),A,38.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,85.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,62.25
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,89.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.25
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89502
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87628
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87649
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,N Current (Max),A,15.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8901
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90497
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (Max),A,52.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Min),A,58.25
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Max),A,165.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,105.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,192.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,124.25
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,206.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,161.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,169.38
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,285.38
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,207.38
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,71.5
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,161.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,146.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,95.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,77.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,150.5
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,317.25
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,481.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.62
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,376.25
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,475.25
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,348.12
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,489.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
341432,Buckley St,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98227
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,N Current (Min),A,18.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,N Current (Max),A,50.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,N Current (RMS),A,31.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,68.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93509
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8985
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84372
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
