Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,N Current (Max),A,15.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91632
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95825
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92209
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Min),A,51.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Max),A,159.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,107.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,188.5
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,114.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,191.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,156.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,263.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,105.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,69.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,76.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,130.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.62
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,316.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,457.38
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,348.25
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,467.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,347.12
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,472.88
341432,Buckley St,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.75
341432,Buckley St,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,N Current (Min),A,16.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,N Current (Max),A,47.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,N Current (RMS),A,26.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88254
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88632
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,N Current (Max),A,27.62
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,13.12
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9126
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93484
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92493
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Min),A,60.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Max),A,147.12
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,96.38
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,192.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,129.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,207.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,159.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,158.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,259.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,198.12
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.38
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,133.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,83.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,75.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,145.88
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,347.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,510.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.25
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,332.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,442.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.12
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,321.75
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,475.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
341432,Buckley St,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97269
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,N Current (Min),A,30.5
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,N Current (Max),A,65.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,N Current (RMS),A,45.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,85.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.94
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94888
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88431
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81866
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,N Current (Max),A,12.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,8.38
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94543
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9519
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92355
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Min),A,42.75
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Max),A,139.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,96.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,219.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.75
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,133.5
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,199.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,169.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,269.62
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.62
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,75.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,126.75
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,80.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,80.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,130.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,314.25
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,443.88
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,346.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,456.75
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,340.62
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,462.62
341432,Buckley St,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.12
341432,Buckley St,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,N Current (Min),A,24.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,N Current (Max),A,64.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,N Current (RMS),A,38.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.62
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,87.75
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87912
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92612
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,N Current (Max),A,44.75
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
