Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96408
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94064
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Min),A,50.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Max),A,147.38
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,101.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,156.25
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,125.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,203.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.75
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,170.38
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,251.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.38
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,79.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.25
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,123.75
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,82.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,79.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,154.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.88
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,327.75
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,473.38
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,349.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,479.62
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.12
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,364.25
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,510.38
341432,Buckley St,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
341432,Buckley St,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96857
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,N Current (Min),A,38.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,N Current (Max),A,79.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,N Current (RMS),A,57.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,62.88
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,93.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97208
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89972
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93845
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,N Current (Max),A,32.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96701
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96295
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94699
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Min),A,65.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Max),A,139.88
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,103.12
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,185.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,127.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,198.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.88
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,179.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,246.88
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,85.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,198.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,97.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,58.12
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,87.5
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,174.75
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,303.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,447.88
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,372.38
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,505.12
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.62
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,389.12
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,522.25
341432,Buckley St,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.88
341432,Buckley St,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96912
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,N Current (Min),A,30.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,N Current (Max),A,66.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,N Current (RMS),A,46.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,57.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,84.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97226
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92355
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9064
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,N Current (Max),A,19.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96609
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92453
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (Max),A,31.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Min),A,62.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Max),A,158.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,113.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,194.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,133.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,234.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,170.5
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,177.5
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,289.5
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,214.88
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,89.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,196.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,142.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,80.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
341432,Buckley St,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,75.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,164.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,321.5
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,465.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,383.25
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,531.62
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,365.75
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,524.38
341432,Buckley St,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.12
341432,Buckley St,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97485
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,N Current (Min),A,20.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,N Current (Max),A,73.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,N Current (RMS),A,49.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96368
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96564
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87729
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,N Current (Max),A,26.88
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
