Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95438
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.12
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Min),A,64.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Max),A,145.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,104.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,217.12
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,135.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,223.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,190.88
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,256.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,216.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,77.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,182.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,136.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,92.88
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.88
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
341432,Buckley St,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,73.88
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,133.25
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,353.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,492.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.38
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,384.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,501.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,364.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,508.62
341432,Buckley St,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.75
341432,Buckley St,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,N Current (Min),A,19.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,N Current (Max),A,69.25
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,N Current (RMS),A,41.25
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,90.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9563
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97705
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91409
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,N Current (Max),A,28.12
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.12
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94726
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91666
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Min),A,70.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Max),A,187.5
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,121.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,182.38
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,138.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,209.25
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.25
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,185.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,276.25
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,222.88
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,120.12
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,81.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,158.5
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,79.5
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,170.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,322.5
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,460.25
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,372.62
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,507.12
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.75
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,371.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,505.38
341432,Buckley St,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.38
341432,Buckley St,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98624
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,N Current (Min),A,10.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,N Current (Max),A,55.62
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,N Current (RMS),A,38.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,80.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.62
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88571
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97751
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92355
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,N Current (Max),A,35.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90356
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96139
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92999
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Min),A,59.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Max),A,167.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,116.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,200.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,136.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,224.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,169.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,187.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,282.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,225.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,89.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,127.12
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,84.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,79.12
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,186.12
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,314.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,443.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,383.38
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,506.75
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,379.88
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,531.25
341432,Buckley St,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.62
341432,Buckley St,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,N Current (Min),A,16.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,N Current (Max),A,54.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,N Current (RMS),A,36.12
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,72.38
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91168
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97476
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91196
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,23.12
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
