Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92575
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93976
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Min),A,41.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Max),A,151.25
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,97.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,189.25
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,132.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,218.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,173.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,161.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,273.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,209.75
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,93.75
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,216.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,132.38
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,91.5
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.38
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
341432,Buckley St,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,71.5
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,182.75
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.38
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,338.25
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,463.75
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,368.12
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,511.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.38
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,353.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,577.12
341432,Buckley St,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.88
341432,Buckley St,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98917
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96774
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,N Current (Min),A,16.88
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,N Current (Max),A,61.5
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,N Current (RMS),A,38.25
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,84.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.81
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.31
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85116
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87143
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,N Current (Min),A,19.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,N Current (Max),A,32.75
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92193
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Min),A,40.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Max),A,142.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,97.88
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,180.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,120.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,230.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,161.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,158.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,256.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.25
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,92.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,197.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,133.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,91.5
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,168.88
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
341432,Buckley St,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,97.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,73.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,144.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,327.38
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,477.75
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.75
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,376.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,524.75
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,358.62
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,475.88
341432,Buckley St,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.12
341432,Buckley St,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97082
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,N Current (Min),A,23.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,N Current (Max),A,57.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,N Current (RMS),A,40.88
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,52.25
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.88
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.44
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.44
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89859
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97647
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83593
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,N Current (Max),A,34.88
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92157
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Min),A,59.88
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Max),A,150.75
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,98.12
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,90.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,202.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,117.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,170.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.75
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,167.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,239.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,196.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,101.88
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,117.25
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,80.12
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,102.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,73.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,120.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,337.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,497.25
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,379.5
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,471.38
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.25
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,377.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,479.62
341432,Buckley St,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.12
341432,Buckley St,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98129
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,N Current (Min),A,22.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,N Current (Max),A,70.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,91.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88327
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88263
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,N Current (Max),A,33.12
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
