Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93716
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Min),A,42.12
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Max),A,152.38
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,86.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,212.12
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,129.62
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,206.88
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,170.62
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,167.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,281.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,219.62
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,102.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,221.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,125.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,82.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,161.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,108.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,63.12
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,145.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.38
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,376.62
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,550.88
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,451.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,395.62
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,523.88
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,356.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,566.62
341432,Buckley St,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.25
341432,Buckley St,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,N Current (Min),A,10.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,N Current (Max),A,51.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,N Current (RMS),A,33.88
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,77.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.81
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94412
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90463
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9472
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,N Current (Max),A,22.88
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,11.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94495
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Min),A,48.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Max),A,191.88
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,124.62
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,227.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,233.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.62
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,153.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,319.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,220.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,80.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,194.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,99.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,58.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,75.25
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,189.5
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.88
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,308.25
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,493.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,332.38
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,531.75
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,353.12
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,566.88
341432,Buckley St,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.62
341432,Buckley St,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,N Current (Max),A,33.12
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,N Current (RMS),A,21.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95151
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90436
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93603
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,N Current (Max),A,27.88
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.38
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95816
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Min),A,77.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Max),A,160.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,111.88
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,184.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,161.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,130.38
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,163.38
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,244.5
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,196.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,89.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,61.5
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.62
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,237.12
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,126.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,83.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,88.38
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,184.62
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.38
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,329.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,468.12
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,302.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,419.38
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,377.62
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,548.75
341432,Buckley St,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.25
341432,Buckley St,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,N Current (Min),A,11.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,N Current (Max),A,41.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,N Current (RMS),A,25.88
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.94
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96725
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92309
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80841
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,N Current (Max),A,13.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
