Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (Max),A,31.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Min),A,68.25
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Max),A,148.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,107.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,167.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,100.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,165.75
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,172.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,241.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.25
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,108.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,113.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,70.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,80.38
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,170.75
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.75
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,292.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,440.75
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,309.62
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,423.25
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,379.75
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,520.12
341432,Buckley St,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.88
341432,Buckley St,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97153
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,N Current (Min),A,14.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,N Current (Max),A,47.62
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,N Current (RMS),A,33.12
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96265
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94476
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80972
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,N Current (Max),A,22.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96301
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Min),A,85.12
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Max),A,154.75
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,117.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,226.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,100.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,177.62
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,176.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,246.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,206.62
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,88.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,215.75
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,112.62
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,70.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,91.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,192.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,328.62
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,500.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.38
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,310.12
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,433.5
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,386.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,534.25
341432,Buckley St,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.12
341432,Buckley St,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,N Current (Min),A,14.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,N Current (Max),A,49.12
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96915
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92953
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88907
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,N Current (Max),A,36.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91473
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (Max),A,54.12
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Min),A,104.12
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Max),A,192.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,144.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,169.62
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,179.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,188.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,291.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,236.12
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,81.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,121.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,80.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,155.5
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
341432,Buckley St,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,116.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,96.12
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,219.5
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.62
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,325.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,482.25
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,303.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,422.75
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.25
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,401.88
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,573.5
341432,Buckley St,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.62
341432,Buckley St,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96857
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,N Current (Min),A,22.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,N Current (Max),A,48.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,N Current (RMS),A,36.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97394
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9155
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97424
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,N Current (Max),A,41.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.62
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91794
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92828
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (Max),A,39.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
