Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Min),A,104.12
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Max),A,188.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,139.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,200.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,103.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,182.25
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,189.12
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,280.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,218.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,74.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,45.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,116.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,78.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,95.88
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,192.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,310.88
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,449.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,290.75
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,421.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.25
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,381.88
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,521.25
341432,Buckley St,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.38
341432,Buckley St,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92499
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,N Current (Min),A,23.12
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,N Current (Max),A,48.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,N Current (RMS),A,34.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88351
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91778
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88367
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92212
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94269
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (Max),A,40.62
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Min),A,101.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Max),A,173.38
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,130.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,166.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,111.62
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,183.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,185.12
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,282.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,222.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,169.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,204.12
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,136.12
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,90.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.38
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,82.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,174.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.38
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,341.38
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,497.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.12
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,329.88
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,448.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,366.5
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,557.25
341432,Buckley St,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.75
341432,Buckley St,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9443
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,N Current (Min),A,24.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,N Current (Max),A,55.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,N Current (RMS),A,39.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89245
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93491
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87323
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,N Current (Max),A,24.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93295
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (Max),A,60.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Min),A,73.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Max),A,168.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,119.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,197.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,110.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,160.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,182.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,243.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,105.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,114.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,78.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,156.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,304.62
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,473.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.75
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,332.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,457.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.38
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,389.12
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,518.25
341432,Buckley St,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.88
341432,Buckley St,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9508
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,N Current (Min),A,36.88
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,N Current (Max),A,61.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,N Current (RMS),A,48.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,59.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.25
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89206
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93207
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90341
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,N Current (Max),A,21.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92209
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94553
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (Max),A,58.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
