Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Min),A,70.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Max),A,156.38
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,106.88
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,114.38
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,184.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,156.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,247.5
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,193.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,95.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,58.88
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.5
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,93.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,58.25
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,73.25
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,171.38
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,286.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,432.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,348.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,465.38
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,351.12
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,528.75
341432,Buckley St,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.25
341432,Buckley St,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,N Current (Min),A,30.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,N Current (Max),A,65.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,N Current (RMS),A,48.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,88.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96014
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92923
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90118
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,N Current (Max),A,24.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95663
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89548
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94232
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Min),A,62.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Max),A,155.38
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,115.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,150.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.62
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,164.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,236.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,118.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,80.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,206.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,112.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,61.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,87.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,198.38
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,276.38
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,431.62
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.62
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,279.88
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,432.25
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,352.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,527.12
341432,Buckley St,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.75
341432,Buckley St,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96152
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,N Current (Max),A,46.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97052
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95184
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94977
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,N Current (Max),A,20.75
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9653
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91031
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94684
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (Max),A,28.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Min),A,46.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Max),A,133.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,98.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,116.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.62
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,135.25
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,204.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,133.75
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,89.75
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,212.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,135.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,92.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,84.88
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,202.75
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,278.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,413.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.25
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,262.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,374.38
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,348.25
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,495.62
341432,Buckley St,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.12
341432,Buckley St,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,N Current (Max),A,43.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,N Current (RMS),A,21.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93725
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93304
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,N Current (Max),A,23.75
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91855
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9313
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
