Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Min),A,47.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Max),A,145.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,101.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,167.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,188.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,130.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,196.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.75
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,61.62
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,138.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,104.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.5
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,209.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,131.5
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,82.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
341432,Buckley St,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,101.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,226.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,158.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,268.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,383.38
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.62
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,238.12
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,358.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,358.25
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,503.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.88
341432,Buckley St,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,N Current (Max),A,34.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93631
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92755
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,N Current (Max),A,21.75
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94018
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Min),A,57.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Max),A,179.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,119.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,110.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,152.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,143.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,216.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.75
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,43.12
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,146.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,94.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,216.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,104.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,69.75
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
341432,Buckley St,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,102.12
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,242.75
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,168.88
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,279.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,438.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,251.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,326.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,381.5
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,522.25
341432,Buckley St,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,N Current (Max),A,28.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,N Current (RMS),A,17.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98087
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90799
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92905
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,N Current (Max),A,16.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94507
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95709
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Min),A,41.12
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Max),A,125.5
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,94.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,170.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,115.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,154.38
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.38
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,191.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.12
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,49.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,127.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,94.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,191.38
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,85.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,54.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,106.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,99.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,226.5
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,161.75
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,273.12
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,404.12
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,259.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,344.25
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.62
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,371.38
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,484.62
341432,Buckley St,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.88
341432,Buckley St,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94235
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,N Current (Min),A,13.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,N Current (Max),A,45.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,N Current (RMS),A,25.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97299
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9227
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89425
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,N Current (Max),A,26.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,10.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92853
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93469
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
