Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Min),A,40.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Max),A,120.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,81.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,110.75
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,168.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,112.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,183.75
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,111.75
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,72.75
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.75
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,43.75
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,93.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,227.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,320.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,256.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,343.38
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.38
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,327.25
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,457.88
341432,Buckley St,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.75
341432,Buckley St,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97366
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,N Current (Min),A,11.5
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,N Current (Max),A,46.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,N Current (RMS),A,28.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97162
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9187
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86883
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,N Current (Max),A,14.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91061
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93024
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (Max),A,56.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95163
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Min),A,50.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Max),A,120.38
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,91.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,96.75
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,171.38
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.88
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,156.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,118.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,67.75
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.75
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,114.38
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,200.75
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,167.5
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,283.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,214.5
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,358.62
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,300.5
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,424.5
341432,Buckley St,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.75
341432,Buckley St,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95117
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98029
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,N Current (Max),A,23.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9314
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91565
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,N Current (Max),A,25.62
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,10.88
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97525
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92767
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92847
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (Max),A,48.12
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94162
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Min),A,41.12
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Max),A,115.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,76.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,164.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,113.62
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,77.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,122.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,213.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,165.75
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,165.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,271.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,188.5
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,311.88
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,278.88
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,385.25
341432,Buckley St,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.88
341432,Buckley St,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.44
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93927
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,N Current (RMS),A,17.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96616
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87372
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90982
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,N Current (Max),A,29.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97003
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93332
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (Max),A,39.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91278
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
