Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Min),A,42.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Max),A,124.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,72.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,143.5
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,203.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,110.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,180.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9378
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,66.5
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,208.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.12
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,182.75
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,267.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,190.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,359.5
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.38
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,242.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,362.5
341432,Buckley St,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
341432,Buckley St,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95279
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98163
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,N Current (Max),A,24.12
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,N Current (RMS),A,13.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93939
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89844
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91458
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,N Current (Max),A,17.62
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95184
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93924
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (Max),A,49.62
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93439
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Max),A,119.62
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,71.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.62
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,183.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,107.38
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,68.38
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
341432,Buckley St,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,61.12
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,143.88
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,197.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,328.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,172.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,368.62
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,235.5
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,355.75
341432,Buckley St,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
341432,Buckley St,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96201
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97098
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,N Current (Max),A,37.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,N Current (RMS),A,20.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94781
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86365
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91019
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,7.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92563
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (Max),A,43.25
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96997
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Max),A,89.88
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,140.12
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,97.12
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93057
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,27.12
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,60.88
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,163.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.62
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,171.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,280.25
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,144.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,307.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,199.38
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,355.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.75
341432,Buckley St,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95822
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98413
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,N Current (Max),A,21.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,N Current (RMS),A,10.75
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.62
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9555
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86218
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93271
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,N Current (Max),A,14.75
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,7.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92468
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Max),A,84.12
