Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,124.75
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.31
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90567
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93753
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,59.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,148.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.88
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,170.62
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,241.75
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,152.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,251.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,183.5
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,304.25
341432,Buckley St,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94412
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97098
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,N Current (Max),A,36.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,N Current (RMS),A,13.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94968
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8674
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84274
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,N Current (Max),A,35.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95737
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92389
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Max),A,88.12
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,134.25
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,105.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,65.88
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95068
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,24.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,61.25
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,148.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,155.88
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,228.88
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,147.12
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,276.62
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,187.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,320.38
341432,Buckley St,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
341432,Buckley St,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.94
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94797
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.31
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89844
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80945
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87103
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,N Current (Max),A,12.12
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,7.88
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92908
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.63
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Max),A,102.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,59.75
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,143.88
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,48.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,117.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,82.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.75
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91437
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,13.12
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,82.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,164.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.62
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,136.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,257.88
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,211.62
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,298.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
341432,Buckley St,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93936
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,N Current (Max),A,28.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,N Current (RMS),A,15.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93051
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92251
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8855
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,N Current (Max),A,31.62
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,16.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.25
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95264
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95096
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Max),A,90.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,54.88
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.75
