Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,110.88
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92148
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,65.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,163.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.75
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,142.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,226.62
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,145.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,271.12
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,216.62
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,299.38
341432,Buckley St,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
341432,Buckley St,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95621
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96759
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,N Current (Min),A,5.88
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,N Current (Max),A,22.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,N Current (RMS),A,13.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9292
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94763
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,N Current (Min),A,15.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,N Current (Max),A,38.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93735
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Max),A,98.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,142.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.56
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93695
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,84.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,56.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.19
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85809
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,138.62
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,144.5
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,231.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,187.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,309.12
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,205.38
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,316.75
341432,Buckley St,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
341432,Buckley St,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95889
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92801
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,N Current (Max),A,24.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,N Current (RMS),A,14.12
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96439
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95798
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88772
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,N Current (Max),A,30.12
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95993
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95633
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Max),A,84.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,54.75
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,128.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.75
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,92.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.25
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.68
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89447
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88336
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,138.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,137.75
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,198.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,188.75
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,305.62
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,181.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,255.5
341432,Buckley St,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
341432,Buckley St,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8851
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,N Current (Min),A,16.88
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,N Current (Max),A,37.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94861
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95761
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84808
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,N Current (Max),A,21.75
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.75
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98193
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Min),A,39.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Max),A,110.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,74.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.62
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
