Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,33.88
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,108.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.81
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85904
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89828
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,82.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,163.25
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,135.38
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,188.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,180.75
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,313.5
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,212.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,292.12
341432,Buckley St,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
341432,Buckley St,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92215
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97104
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,N Current (Max),A,32.38
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95657
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97562
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,N Current (Min),A,9.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,N Current (Max),A,23.75
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94794
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Min),A,28.62
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Max),A,90.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,63.62
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,132.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,82.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.81
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94766
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88367
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,14.38
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,62.5
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,133.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,128.38
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,231.62
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,147.88
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,257.12
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,193.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,285.38
341432,Buckley St,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
341432,Buckley St,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97064
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,N Current (Min),A,17.38
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,N Current (Max),A,50.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,N Current (RMS),A,31.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95962
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93075
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93744
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Min),A,50.62
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Max),A,104.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,69.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,43.62
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.44
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91345
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88174
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,13.75
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,72.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,147.62
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,162.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,251.62
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,148.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,227.38
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,211.88
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,283.12
341432,Buckley St,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
341432,Buckley St,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98444
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,N Current (Min),A,23.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,N Current (Max),A,49.5
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,N Current (RMS),A,33.5
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,51.5
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,75.88
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.25
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96771
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94858
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,N Current (Max),A,28.25
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95053
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93591
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.75
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94546
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Max),A,110.25
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,54.62
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
