Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94183
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.75
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.87
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90271
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85016
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,13.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,59.5
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,163.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,170.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,295.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,154.88
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,246.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,198.62
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,298.12
341432,Buckley St,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,N Current (Max),A,54.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,N Current (RMS),A,28.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.88
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,90.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.19
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91345
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8182
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,N Current (Min),A,21.25
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,N Current (Max),A,50.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.5
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93146
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94778
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96381
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Max),A,101.12
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,48.12
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.87
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95294
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94217
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91202
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,60.5
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,167.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,151.5
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,303.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,161.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,250.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,217.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,328.38
341432,Buckley St,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
341432,Buckley St,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,N Current (Max),A,32.38
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.06
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92758
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84317
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9866
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,N Current (Max),A,30.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94391
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9375
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Min),A,27.38
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Max),A,75.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,48.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.56
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94113
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88101
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,59.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,129.5
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,142.25
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,220.62
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,135.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,211.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,169.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,282.88
341432,Buckley St,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
341432,Buckley St,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91025
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,N Current (Min),A,12.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,N Current (Max),A,37.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,N Current (RMS),A,24.62
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94485
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86404
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98099
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,N Current (Max),A,19.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9668
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92718
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95047
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Max),A,85.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,43.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
