Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90259
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89944
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
341432,Buckley St,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,124.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,225.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,134.88
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,218.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,158.75
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,268.12
341432,Buckley St,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
341432,Buckley St,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90216
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96909
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,N Current (Min),A,24.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,N Current (Max),A,41.12
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,N Current (RMS),A,31.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89651
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83941
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98224
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,N Current (Max),A,18.88
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91946
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Min),A,26.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.81
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96088
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Max),A,101.25
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,41.12
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.88
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89258
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91272
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,58.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,122.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,145.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,253.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,132.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,210.38
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,175.5
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,262.62
341432,Buckley St,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95102
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,N Current (Min),A,10.12
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,N Current (Max),A,33.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,N Current (RMS),A,23.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92343
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82907
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,N Current (Max),A,20.12
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96683
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9447
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9443
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Max),A,72.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90512
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,53.12
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,118.12
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,146.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,228.38
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,143.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,244.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,179.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,283.5
341432,Buckley St,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
341432,Buckley St,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96182
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97647
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,N Current (Max),A,40.25
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,N Current (RMS),A,23.25
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93848
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80148
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,N Current (Max),A,24.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.62
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92148
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94162
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Max),A,78.88
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,67.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
