Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86148
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
341432,Buckley St,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,51.25
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,104.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,299.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,156.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,234.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,171.88
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,270.88
341432,Buckley St,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
341432,Buckley St,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95181
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9613
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,N Current (Max),A,39.62
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,N Current (RMS),A,28.25
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.75
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98135
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83233
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,N Current (Min),A,11.25
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,N Current (Max),A,28.88
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93832
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86902
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
341432,Buckley St,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,54.12
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,100.62
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,172.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,268.12
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,162.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,249.12
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,191.88
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,297.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
341432,Buckley St,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9743
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96716
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,N Current (Min),A,17.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,N Current (Max),A,53.12
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,N Current (RMS),A,36.88
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82562
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,N Current (Min),A,20.25
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,N Current (Max),A,36.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96487
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94037
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (Max),A,33.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94299
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Max),A,82.25
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91171
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86169
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,72.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,147.38
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,108.62
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,162.5
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,280.38
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,138.12
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,229.75
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,215.75
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,315.25
341432,Buckley St,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.88
341432,Buckley St,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98538
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,N Current (Max),A,45.38
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,N Current (RMS),A,21.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88232
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,N Current (Max),A,30.25
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95596
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96832
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91632
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95193
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95529
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Min),A,28.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Max),A,111.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,44.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,156.75
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95569
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
