Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.38
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82788
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84085
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
341432,Buckley St,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,56.5
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,115.75
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,161.88
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,299.75
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,147.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,274.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,185.5
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,316.62
341432,Buckley St,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
341432,Buckley St,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97314
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,N Current (Max),A,42.62
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95874
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,N Current (Max),A,25.88
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95749
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90961
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96426
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Max),A,73.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,47.12
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,78.5
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85116
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8721
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,20.75
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,51.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,115.5
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,155.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,239.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,160.75
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,300.62
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,170.62
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,308.25
341432,Buckley St,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
341432,Buckley St,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96905
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,N Current (Max),A,39.62
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96442
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98679
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,N Current (Max),A,29.62
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.62
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92959
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94147
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Min),A,38.75
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Max),A,107.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,58.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.69
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94012
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,49.62
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.81
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87695
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88211
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,47.88
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,106.5
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,144.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,266.12
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,152.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,221.5
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,172.38
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,261.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
341432,Buckley St,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98126
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,N Current (Max),A,31.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,N Current (RMS),A,13.88
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,55.62
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9602
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98099
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,N Current (Max),A,20.75
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.38
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96799
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94305
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Min),A,36.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Max),A,105.62
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,65.88
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.922
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,72.75
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
