Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94348
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.863
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,49.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,134.25
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,188.75
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,304.5
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,150.12
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,207.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,186.25
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,264.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
341432,Buckley St,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,N Current (Max),A,32.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97766
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95914
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9809
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,N Current (Max),A,19.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96539
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93332
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93552
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (Max),A,30.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94455
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96612
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Max),A,91.88
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,55.62
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87411
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,52.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,50.25
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,121.88
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,141.12
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,251.62
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,171.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,257.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,174.75
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,256.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
341432,Buckley St,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,N Current (Max),A,36.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,N Current (RMS),A,19.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9834
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95914
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,N Current (Max),A,28.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94504
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93133
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94937
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.957
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Max),A,93.75
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,56.12
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86163
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,61.12
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,49.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,128.88
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,155.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,252.12
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,196.38
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,266.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,181.62
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,291.25
341432,Buckley St,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,N Current (Max),A,31.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,N Current (RMS),A,17.38
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,75.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.38
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97482
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97131
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,N Current (Min),A,15.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,N Current (Max),A,27.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97525
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95834
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93378
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94705
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Min),A,39.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Max),A,101.38
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,53.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.5
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
