Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87677
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88263
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,46.88
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,104.75
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,148.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,263.88
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,169.5
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,290.62
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,193.5
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,257.88
341432,Buckley St,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
341432,Buckley St,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,N Current (Min),A,5.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,N Current (Max),A,28.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,N Current (RMS),A,11.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,43.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,74.62
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96579
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,N Current (Min),A,5.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9556
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94519
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94043
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (Max),A,21.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95676
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95224
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Max),A,83.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,49.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.81
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91122
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.19
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90729
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90494
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,31.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,49.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,116.62
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,157.62
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,232.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,170.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,230.75
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,191.25
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,272.12
341432,Buckley St,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,N Current (Max),A,24.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,N Current (RMS),A,12.62
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,68.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97131
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86813
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,N Current (Max),A,23.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97018
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93259
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94409
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93603
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Min),A,37.75
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Max),A,83.75
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.31
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92682
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.13
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81909
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,50.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,106.38
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,160.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,207.12
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,143.75
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,233.5
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,189.25
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,268.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
341432,Buckley St,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,N Current (Min),A,5.5
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,N Current (Max),A,18.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,N Current (RMS),A,11.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97653
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82086
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,N Current (Min),A,12.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,N Current (Max),A,25.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97455
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9144
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94781
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92157
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Min),A,37.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Max),A,112.62
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,53.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.12
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93368
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,29.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,62.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,46.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.06
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84329
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
