Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,33.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,56.5
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,158.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,201.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,309.75
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,141.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,196.62
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,181.12
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,246.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
341432,Buckley St,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,N Current (Max),A,30.62
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,47.25
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,72.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.75
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.93
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.966
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82614
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,N Current (Max),A,23.38
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97238
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95099
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90585
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94302
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Min),A,36.12
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Max),A,93.62
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,57.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.25
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92288
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.81
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94885
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86151
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,47.75
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,141.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,160.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,241.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,141.38
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,229.38
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,191.75
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,297.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
341432,Buckley St,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,N Current (Max),A,31.75
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,61.75
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.12
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.07
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97647
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77087
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,N Current (Max),A,32.62
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96954
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94232
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90918
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94171
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9473
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Min),A,39.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Max),A,90.62
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,52.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,56.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94778
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84015
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
341432,Buckley St,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,65.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,134.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,164.62
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,271.38
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,125.88
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,202.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,195.5
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,272.25
341432,Buckley St,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
341432,Buckley St,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,N Current (RMS),A,23.75
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,79.12
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.38
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97327
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76995
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,N Current (Min),A,14.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.75
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95367
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93191
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.88
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94015
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95846
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Max),A,102.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95724
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84039
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80038
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.12
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
