Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,50.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,122.88
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,188.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,289.88
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,139.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,221.62
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,191.5
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,266.75
341432,Buckley St,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
341432,Buckley St,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,N Current (Max),A,34.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,N Current (RMS),A,18.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,51.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,78.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76614
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,N Current (Max),A,37.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,26.25
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.88
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93356
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96002
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Max),A,82.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,48.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93277
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,37.44
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82061
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91446
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,21.38
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,49.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,124.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,182.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,272.5
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,146.88
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,224.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,197.88
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,279.12
341432,Buckley St,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
341432,Buckley St,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,N Current (Max),A,22.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,N Current (RMS),A,13.5
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,50.62
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,64.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.75
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.5
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97256
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77664
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,N Current (Min),A,17.62
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,N Current (Max),A,34.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96905
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95947
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91257
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95257
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Max),A,81.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,44.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94726
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.06
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94095
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86423
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,25.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,52.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,140.88
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,181.75
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,299.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,153.88
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,221.5
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,193.75
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,274.25
341432,Buckley St,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
341432,Buckley St,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,N Current (Max),A,26.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,N Current (RMS),A,17.25
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,71.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.62
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.06
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98099
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88266
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,N Current (Max),A,33.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.25
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92514
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93051
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Max),A,108.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,54.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.68
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93048
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85727
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,21.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
