Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,57.62
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,127.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,185.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,295.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,154.38
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,229.88
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,206.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,290.5
341432,Buckley St,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
341432,Buckley St,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,N Current (Min),A,4.75
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,N Current (Max),A,23.25
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,N Current (RMS),A,12.38
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,45.5
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,66.38
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.25
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.38
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96213
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95239
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,N Current (Max),A,31.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,19.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95911
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94971
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92377
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (Max),A,22.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92859
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95212
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Min),A,28.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Max),A,105.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,56.38
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95431
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88205
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,54.38
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,137.12
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,203.5
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,301.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,239.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,210.75
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,301.25
341432,Buckley St,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
341432,Buckley St,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,N Current (Max),A,28.12
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,N Current (RMS),A,16.62
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,55.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,71.38
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.75
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.75
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9675
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95041
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,N Current (Min),A,12.38
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,N Current (Max),A,38.25
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96957
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94791
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92303
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95294
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Min),A,33.38
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Max),A,83.38
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,56.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.69
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94501
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90686
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,53.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,116.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,175.62
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,249.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,166.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,246.12
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,220.88
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,275.5
341432,Buckley St,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
341432,Buckley St,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,N Current (Min),A,6.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,N Current (Max),A,23.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,N Current (RMS),A,14.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,60.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,51.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95822
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,N Current (Min),A,21.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,N Current (Max),A,38.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,27.62
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9259
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95444
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95264
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Min),A,36.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Max),A,105.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,49.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94495
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.88
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8717
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90118
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
