Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,134.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,184.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,272.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,159.88
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,216.25
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,211.88
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,292.12
341432,Buckley St,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
341432,Buckley St,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,N Current (Max),A,29.38
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,N Current (RMS),A,16.75
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,50.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.88
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,49.75
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,N Current (Max),A,35.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95184
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89599
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93823
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95807
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Max),A,72.88
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,34.06
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91446
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90329
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,114.88
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,198.38
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,255.75
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,162.75
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,222.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,217.38
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,284.62
341432,Buckley St,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
341432,Buckley St,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,N Current (Max),A,27.38
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,N Current (RMS),A,13.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,49.62
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,51.38
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.88
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.88
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9761
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95639
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,N Current (Min),A,20.62
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,N Current (Max),A,33.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93668
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9346
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93747
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Max),A,96.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92544
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9075
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8945
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,50.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,142.25
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,182.62
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,307.25
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,159.5
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,231.12
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,212.38
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,287.38
341432,Buckley St,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
341432,Buckley St,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,N Current (Min),A,12.38
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,N Current (Max),A,34.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,N Current (RMS),A,24.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,58.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,78.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,54.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,73.75
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97427
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86239
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,N Current (Min),A,22.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,N Current (Max),A,39.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96143
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92505
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94501
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Min),A,36.38
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Max),A,99.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,54.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.38
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89776
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84717
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
