Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,71.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,155.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,175.62
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,279.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,141.75
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,210.38
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,219.38
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,305.25
341432,Buckley St,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
341432,Buckley St,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,N Current (Min),A,26.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,N Current (Max),A,51.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,N Current (RMS),A,39.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,101.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.12
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,75.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.12
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.19
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98077
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80963
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,N Current (Min),A,29.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,N Current (Max),A,43.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,35.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90182
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94379
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Min),A,27.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Max),A,105.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,58.12
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95508
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,62.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.19
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93512
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8515
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,24.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,65.62
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,145.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.25
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,186.88
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,312.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,148.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,206.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,219.75
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,295.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
341432,Buckley St,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,N Current (Min),A,22.25
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,N Current (Max),A,62.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,N Current (RMS),A,38.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,82.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,115.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.25
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,95.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.12
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98221
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79272
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,N Current (Min),A,28.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,N Current (Max),A,43.75
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97314
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90192
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94833
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9631
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Min),A,45.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Max),A,120.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,77.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89828
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.19
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82177
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,164.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,209.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,326.25
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,164.12
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,234.62
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,247.75
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,311.88
341432,Buckley St,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
341432,Buckley St,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,N Current (Min),A,35.88
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,N Current (Max),A,58.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,N Current (RMS),A,47.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,87.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,108.5
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,64.62
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,95.5
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.12
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.31
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98141
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76919
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,N Current (Min),A,29.5
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,N Current (Max),A,45.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,35.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9761
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95148
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90411
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9415
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Min),A,44.12
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Max),A,114.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,69.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.31
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92364
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,33.38
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,38.87
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78631
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88711
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,18.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,95.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,182.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.25
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,217.5
