Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,319.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,147.12
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,192.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,255.75
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,311.62
341432,Buckley St,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
341432,Buckley St,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99863
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,N Current (Min),A,40.75
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,N Current (Max),A,65.88
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,N Current (RMS),A,54.5
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,94.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,114.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,66.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,81.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.69
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97842
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7705
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,N Current (Min),A,33.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,N Current (Max),A,40.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,37.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.75
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94836
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90616
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95709
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95749
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Min),A,37.88
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Max),A,117.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,68.88
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90765
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,37.37
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91446
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79812
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,97.5
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,205.5
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,226.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,338.75
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,149.38
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,204.88
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,260.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,329.25
341432,Buckley St,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.62
341432,Buckley St,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,N Current (Min),A,33.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,N Current (Max),A,72.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,N Current (RMS),A,53.62
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,94.75
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,119.75
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.62
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,79.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.75
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80816
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,N Current (Min),A,29.75
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,N Current (Max),A,46.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,36.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95111
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91656
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9158
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Min),A,27.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Max),A,106.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,54.12
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.94
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92627
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,59.75
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93628
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81723
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,68.88
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,194.25
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.75
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,235.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,329.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,144.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,220.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,231.25
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,330.38
341432,Buckley St,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
341432,Buckley St,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99927
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,N Current (Min),A,51.25
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,N Current (Max),A,66.25
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,N Current (RMS),A,59.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,104.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,113.88
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.88
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,64.12
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,80.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.88
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.31
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98166
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80844
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,N Current (Min),A,31.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,N Current (Max),A,43.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,36.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95264
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9046
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (Max),A,43.88
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.25
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.81
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91061
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93811
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Min),A,38.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Max),A,115.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,65.12
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.12
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,52.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93841
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86053
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,69.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,58.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,178.12
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,250.25
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,339.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,188.12
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,255.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,243.88
