Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,335.75
341432,Buckley St,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
341432,Buckley St,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,N Current (Min),A,31.5
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,N Current (Max),A,62.12
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,N Current (RMS),A,47.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,90.5
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,109.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.62
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83081
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,N Current (Max),A,45.12
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,31.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9628
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95544
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.56
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92856
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Max),A,102.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,60.88
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,56.5
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90439
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,76.38
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,62.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,50.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,157.62
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,215.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,352.5
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,208.75
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,282.62
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,217.62
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,342.38
341432,Buckley St,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
341432,Buckley St,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,N Current (Min),A,25.25
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,N Current (Max),A,56.75
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,N Current (RMS),A,42.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,67.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,98.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97708
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93979
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98172
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,N Current (Max),A,17.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96899
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97012
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94394
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Max),A,99.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8902
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91107
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,69.62
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,51.75
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,114.25
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,203.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,289.38
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,161.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,259.12
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,193.62
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,302.38
341432,Buckley St,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
341432,Buckley St,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,N Current (Min),A,31.5
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,N Current (Max),A,51.88
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,N Current (RMS),A,43.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,72.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,83.38
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.12
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.5
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96579
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98303
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,N Current (Max),A,17.12
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.62
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94543
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9422
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Min),A,34.88
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Max),A,112.38
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,51.62
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87185
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90484
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,151.88
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.62
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,231.75
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,331.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,164.38
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,227.62
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,201.88
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,279.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
341432,Buckley St,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
