Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,N Current (Max),A,52.62
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,N Current (RMS),A,38.12
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,84.12
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.38
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9704
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96225
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78228
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,N Current (Max),A,23.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94073
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.68
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9501
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95041
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Min),A,30.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Max),A,70.62
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92648
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,48.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,109.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,175.25
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,258.12
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,160.75
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,210.62
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,163.5
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,251.88
341432,Buckley St,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
341432,Buckley St,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96472
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,N Current (Max),A,34.38
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.69
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98376
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96497
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85959
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,N Current (Max),A,30.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98221
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92908
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.38
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95966
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93542
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Min),A,51.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Max),A,102.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95544
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,54.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88672
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,19.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,126.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.88
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,154.38
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,284.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,141.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,196.62
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,194.12
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,258.75
341432,Buckley St,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
341432,Buckley St,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93799
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89154
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,N Current (Min),A,23.88
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,N Current (Max),A,43.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,N Current (RMS),A,36.12
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-45.06
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97168
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85571
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72955
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,N Current (Max),A,29.25
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91702
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (Max),A,45.12
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94208
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,36.38
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,115.62
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,61.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,162.25
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.88
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.87
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9444
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81848
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,52.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,129.12
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,180.62
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,273.62
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,155.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,229.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,204.62
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,282.62
341432,Buckley St,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
