Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86346
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96173
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,N Current (Min),A,23.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,N Current (Max),A,43.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86639
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75033
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,N Current (Max),A,30.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92212
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Min),A,21.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (Max),A,47.88
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.25
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,107.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,157.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,57.25
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.06
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.44
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79565
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,142.62
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,176.25
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,317.38
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,158.75
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,228.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,200.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,292.25
341432,Buckley St,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
341432,Buckley St,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96378
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,N Current (Min),A,15.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,N Current (Max),A,37.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,N Current (RMS),A,26.62
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8728
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84524
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,N Current (Max),A,34.25
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,19.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94086
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (Max),A,49.12
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,36.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,98.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,53.62
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,151.75
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.44
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94052
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75274
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,116.12
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,152.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,286.25
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,173.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,245.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,208.38
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,277.62
341432,Buckley St,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
341432,Buckley St,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97516
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,N Current (Min),A,18.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,N Current (Max),A,46.25
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86145
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84427
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,N Current (Max),A,27.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93936
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (Max),A,46.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,40.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,124.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,57.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,152.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,44.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93872
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82535
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,25.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
341432,Buckley St,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,54.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,130.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,187.62
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,292.25
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,170.12
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,231.38
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,210.12
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,270.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
341432,Buckley St,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90893
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
