Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,N Current (Min),A,20.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,N Current (Max),A,47.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,N Current (RMS),A,28.38
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.44
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83255
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87271
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,N Current (Max),A,40.38
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94638
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (Max),A,52.38
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,41.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,136.25
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,52.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,194.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,128.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.56
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87561
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85458
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,148.75
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,204.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,355.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,173.12
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,307.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,214.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,313.5
341432,Buckley St,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.37
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85443
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,N Current (Min),A,25.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,N Current (Max),A,43.62
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,N Current (RMS),A,31.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94925
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8457
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89941
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,N Current (Max),A,19.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92865
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Min),A,36.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (Max),A,54.38
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,78.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,164.12
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,158.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,61.75
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.12
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8125
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,53.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,111.75
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,207.62
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,347.62
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,192.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,330.75
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,157.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,273.25
341432,Buckley St,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
341432,Buckley St,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89813
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95669
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,N Current (Min),A,11.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,N Current (Max),A,40.38
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,N Current (RMS),A,25.38
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88235
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80389
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85351
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,N Current (Max),A,23.12
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9281
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Min),A,31.75
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,48.38
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96909
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,86.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,151.5
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.38
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.38
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95514
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91925
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82184
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,22.75
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,55.5
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,147.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.38
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,172.38
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,294.62
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,200.12
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,323.75
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,161.12
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,270.12
341432,Buckley St,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
341432,Buckley St,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92981
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,N Current (Min),A,15.25
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,N Current (Max),A,31.38
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,N Current (RMS),A,21.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
