Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.37
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96487
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78735
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83471
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,N Current (Max),A,26.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9241
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Min),A,33.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (Max),A,63.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,46.12
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,81.88
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,162.38
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.38
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,153.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90802
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94327
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83847
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,179.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.12
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,170.12
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,282.38
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,172.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,356.38
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,143.75
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,242.25
341432,Buckley St,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
341432,Buckley St,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91342
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,N Current (Min),A,13.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,N Current (Max),A,35.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,N Current (RMS),A,22.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84933
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88418
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,N Current (Max),A,27.12
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91852
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Min),A,30.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (Max),A,58.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,43.62
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97009
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,107.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,172.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92422
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90295
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91189
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,12.62
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,55.12
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,119.75
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.12
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,184.12
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,281.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,173.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,314.5
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,158.88
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,239.25
341432,Buckley St,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.12
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91687
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96576
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,N Current (Min),A,13.12
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,N Current (Max),A,33.5
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.25
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95996
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84738
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90234
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,N Current (Max),A,23.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91855
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Min),A,30.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (Max),A,54.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,39.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,104.12
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,36.12
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,172.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,66.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.5
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88775
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,57.5
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,118.38
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,188.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,314.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,178.5
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,306.38
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,165.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,254.38
341432,Buckley St,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
341432,Buckley St,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95413
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9679
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,N Current (Min),A,12.25
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,N Current (Max),A,31.75
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-17T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
