Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93008
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94968
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87869
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,N Current (Min),A,14.75
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,N Current (Max),A,27.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (Max),A,70.75
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,50.25
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.25
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,94.25
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,147.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.75
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.75
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95096
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,96.5
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81637
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,57.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,131.5
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,178.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,277.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,172.38
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,307.88
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,199.38
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,302.5
341432,Buckley St,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
341432,Buckley St,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9407
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,N Current (Max),A,34.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,N Current (RMS),A,23.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.5
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.944
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94635
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82486
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,N Current (Max),A,27.25
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,20.75
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91583
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Min),A,29.75
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (Max),A,51.75
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,41.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,83.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,147.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,184.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,92.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.94
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91324
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85968
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,59.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,113.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,191.25
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,302.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,180.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,327.12
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,195.62
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,290.38
341432,Buckley St,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
341432,Buckley St,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90927
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,N Current (Min),A,14.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,N Current (Max),A,32.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,N Current (RMS),A,24.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94986
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88428
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,N Current (Min),A,13.88
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91101
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Min),A,35.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (Max),A,60.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,120.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,204.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,94.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,53.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.31
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,26.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93976
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86862
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
341432,Buckley St,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,58.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,135.12
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,234.62
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,397.12
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,191.75
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,356.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,174.12
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,325.5
341432,Buckley St,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.25
341432,Buckley St,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90829
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97705
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,N Current (Min),A,11.88
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,N Current (Max),A,36.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.12
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97528
