Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94217
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89999
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,N Current (Min),A,13.12
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,N Current (Max),A,48.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.38
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91238
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Min),A,31.75
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (Max),A,58.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,84.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,46.25
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,185.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,192.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,93.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.75
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.81
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91086
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9162
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,6.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,56.25
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,121.38
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,249.38
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,398.38
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,188.75
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,354.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.62
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,199.38
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,309.25
341432,Buckley St,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
341432,Buckley St,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95508
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95544
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,N Current (Max),A,31.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,N Current (RMS),A,19.12
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95688
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94385
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9443
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,N Current (Min),A,11.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,N Current (Max),A,22.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,17.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90842
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Min),A,33.5
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (Max),A,60.75
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,51.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,104.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,162.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,50.12
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87912
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94421
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86941
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,14.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,60.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,158.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,229.88
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,327.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,187.25
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,272.38
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,181.62
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,315.5
341432,Buckley St,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
341432,Buckley St,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93725
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9765
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,N Current (Max),A,36.38
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95053
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9559
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97522
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,N Current (Min),A,11.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,N Current (Max),A,25.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,18.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92825
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Min),A,40.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (Max),A,63.75
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,93.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,50.75
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,160.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,140.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,75.75
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.44
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94818
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85483
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,19.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,6.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
341432,Buckley St,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,56.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,122.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,219.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,340.62
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,208.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,322.5
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.88
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,203.5
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,365.38
341432,Buckley St,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
341432,Buckley St,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95337
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97549
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,N Current (Max),A,38.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95526
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94797
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
