Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,14.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93951
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Min),A,48.12
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (Max),A,77.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,61.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,86.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,146.12
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,144.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,165.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.75
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,87.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93179
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83114
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,12.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,117.5
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,245.5
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,341.12
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,192.75
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,305.5
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,221.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,353.62
341432,Buckley St,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
341432,Buckley St,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97903
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,N Current (Max),A,34.88
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,N Current (RMS),A,19.38
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95956
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95288
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90033
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,N Current (Min),A,15.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,N Current (Max),A,31.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9266
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Min),A,43.38
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (Max),A,73.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,60.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,100.88
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,59.75
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.62
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,120.38
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,163.75
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.75
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,73.75
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94089
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88464
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,20.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
341432,Buckley St,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,59.75
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,129.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,259.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,380.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,199.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,281.12
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,217.88
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,344.25
341432,Buckley St,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
341432,Buckley St,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97272
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,N Current (Max),A,36.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94708
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94955
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89569
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,N Current (Max),A,28.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,20.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90622
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Min),A,35.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (Max),A,56.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Max),A,96.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,57.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,158.62
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,163.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,192.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,75.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,53.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94742
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84781
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,21.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,57.5
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,131.12
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,236.25
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,380.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,217.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,326.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,190.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,342.88
341432,Buckley St,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
341432,Buckley St,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9061
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96457
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,N Current (Max),A,50.75
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,N Current (RMS),A,25.25
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95358
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90317
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,N Current (Max),A,23.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,18.88
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
