Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Min),A,37.75
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (Max),A,54.5
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,43.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,95.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,63.5
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,159.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,167.25
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94818
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,117.88
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.75
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.19
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85074
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,18.25
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,6.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,69.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,142.25
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,207.75
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,324.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,204.12
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,341.62
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,233.88
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,368.12
341432,Buckley St,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.38
341432,Buckley St,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88821
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,N Current (Min),A,12.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,N Current (Max),A,33.12
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95975
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92374
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,N Current (Max),A,31.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.75
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.25
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93869
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Min),A,36.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (Max),A,58.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,73.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,49.12
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,164.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,162.75
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.31
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,78.25
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.75
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90289
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93823
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91611
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,17.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,58.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,115.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,227.38
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,321.62
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,207.25
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,348.88
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,195.12
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,330.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
341432,Buckley St,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94308
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,N Current (Max),A,33.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96469
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90497
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,N Current (Max),A,39.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,25.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93695
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (Max),A,46.25
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,39.12
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,108.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,180.38
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.38
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,192.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.38
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,170.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,100.25
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.56
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91214
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9277
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92175
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,21.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,60.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,127.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.25
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,228.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,339.75
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,233.25
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,365.5
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.38
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,219.25
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,352.88
341432,Buckley St,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.38
341432,Buckley St,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97299
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,N Current (Max),A,49.62
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,N Current (RMS),A,25.75
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,71.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96536
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87253
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,N Current (Min),A,24.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,N Current (Max),A,68.75
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
