Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93414
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Min),A,43.75
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (Max),A,71.25
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,93.38
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,183.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.75
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,218.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.62
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,179.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.69
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94598
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,67.5
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.56
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93469
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92007
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,15.62
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
341432,Buckley St,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,59.12
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,135.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,281.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,408.25
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,257.62
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,404.38
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,227.25
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,383.88
341432,Buckley St,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
341432,Buckley St,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95624
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,N Current (Max),A,62.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,N Current (RMS),A,34.38
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,79.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.38
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96899
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95138
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,N Current (Min),A,41.38
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,N Current (Max),A,68.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,53.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,91.38
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96002
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Min),A,32.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (Max),A,54.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.38
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,98.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,173.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,206.38
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,157.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.31
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,75.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92404
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,15.88
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,64.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,187.75
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,329.88
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,425.25
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,228.38
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,392.75
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.75
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,228.5
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,399.75
341432,Buckley St,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
341432,Buckley St,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96258
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,N Current (Min),A,14.12
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,N Current (Max),A,60.25
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,N Current (RMS),A,36.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,81.12
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94943
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,N Current (Min),A,20.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,N Current (Max),A,58.25
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,48.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,85.5
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,79.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96426
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Min),A,32.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (Max),A,60.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,23.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,85.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,184.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,178.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,169.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,88.25
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94488
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92908
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,20.12
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
341432,Buckley St,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,58.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,128.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.25
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,268.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,387.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,261.25
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,396.5
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,250.38
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,379.88
341432,Buckley St,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.62
341432,Buckley St,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9631
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98941
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,N Current (Min),A,25.38
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,N Current (Max),A,52.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,N Current (RMS),A,37.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.62
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88522
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9595
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,N Current (Min),A,22.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,N Current (Max),A,53.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,73.62
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
