Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (Max),A,60.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,86.38
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,58.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,161.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,168.38
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.75
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.88
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93881
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94122
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93744
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,13.88
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,59.25
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,144.62
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,231.5
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,331.25
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,188.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,346.62
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,247.12
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,401.25
341432,Buckley St,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.62
341432,Buckley St,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96338
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,N Current (Min),A,20.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.75
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.44
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8855
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92175
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,N Current (Min),A,25.75
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,N Current (Max),A,64.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,43.75
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.12
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95697
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (Max),A,53.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,30.25
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,110.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,52.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,179.62
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,157.62
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.12
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.62
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,79.75
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.56
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90951
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,13.75
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,156.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.62
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,253.88
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,370.25
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.12
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,179.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,356.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,236.62
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,357.38
341432,Buckley St,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.25
341432,Buckley St,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,N Current (Min),A,12.5
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,N Current (Max),A,45.38
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,N Current (RMS),A,27.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,70.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90149
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92947
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,N Current (Min),A,35.25
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,N Current (Max),A,81.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,55.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,52.38
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (Max),A,44.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,31.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,88.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,57.62
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,173.25
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,63.5
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85925
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,16.62
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,155.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.25
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,257.88
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,409.5
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,188.62
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,369.38
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,231.12
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,356.62
341432,Buckley St,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96915
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,N Current (Min),A,12.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,N Current (Max),A,41.38
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8699
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92914
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,N Current (Min),A,29.25
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,N Current (Max),A,81.25
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,57.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.25
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
