Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94907
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (Max),A,64.38
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,84.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.12
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,184.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94992
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,60.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.25
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91269
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93695
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89926
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,59.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,163.62
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,274.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,436.12
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,161.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,315.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,217.75
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,321.5
341432,Buckley St,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
341432,Buckley St,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98962
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,N Current (Max),A,27.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,N Current (RMS),A,14.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96173
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9595
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,N Current (Min),A,17.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,N Current (Max),A,92.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,54.38
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,116.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97119
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Min),A,38.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (Max),A,59.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,109.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,64.5
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,153.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,194.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,90.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92435
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92804
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,62.75
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,160.38
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,273.38
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,399.75
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.38
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,177.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,335.25
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.12
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,208.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,360.88
341432,Buckley St,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.62
341432,Buckley St,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97119
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,N Current (Max),A,33.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,N Current (RMS),A,14.88
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94549
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87887
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,N Current (Min),A,34.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,N Current (Max),A,88.5
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,71.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96362
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (Max),A,57.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.25
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,93.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,184.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,172.25
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.961
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,80.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9411
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93454
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90838
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
341432,Buckley St,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,56.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,200.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.25
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,282.75
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,436.62
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,179.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,312.38
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,205.62
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,342.25
341432,Buckley St,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.88
341432,Buckley St,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,N Current (Max),A,35.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,N Current (RMS),A,14.12
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94122
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89258
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,N Current (Min),A,38.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,N Current (Max),A,91.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,68.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.88
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96081
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Min),A,27.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (Max),A,48.12
