Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,37.88
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,101.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,60.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,172.38
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93591
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,88.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.06
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9444
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92813
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,58.62
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,140.38
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,275.75
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,377.5
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,187.88
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,381.38
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,215.38
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,346.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
341432,Buckley St,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98233
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,N Current (Max),A,33.88
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,N Current (RMS),A,18.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95163
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85653
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,N Current (Max),A,83.38
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,61.12
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,102.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95114
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,36.88
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,96.25
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,61.38
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,182.25
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,208.25
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.25
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94025
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,81.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,29.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,149.12
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.12
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,270.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,407.88
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,191.12
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,398.12
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.75
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,226.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,363.62
341432,Buckley St,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98032
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,N Current (Max),A,42.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,N Current (RMS),A,19.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,71.75
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9852
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95813
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86343
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,N Current (Max),A,32.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93649
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,43.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,100.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,66.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.75
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94354
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,83.75
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,59.88
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,122.25
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,228.62
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,312.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,212.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,340.75
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,245.25
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,357.38
341432,Buckley St,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
341432,Buckley St,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98273
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,N Current (Max),A,27.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,N Current (RMS),A,14.62
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95123
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8732
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,N Current (Min),A,13.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,N Current (Max),A,31.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96204
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.62
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
