Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,129.12
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,72.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,171.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,168.12
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.88
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,199.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.75
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92639
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.88
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,63.75
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,187.75
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,220.12
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,331.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,205.75
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,349.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,241.5
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,425.62
341432,Buckley St,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
341432,Buckley St,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,N Current (Max),A,33.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,N Current (RMS),A,16.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96332
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90069
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,N Current (Max),A,26.12
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94897
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,65.12
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,155.12
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,96.5
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,199.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.38
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,143.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,203.5
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,71.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,52.62
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,107.5
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,220.62
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,161.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,253.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,372.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,205.62
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,293.25
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,337.12
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,457.75
341432,Buckley St,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.38
341432,Buckley St,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97415
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,N Current (Max),A,25.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,N Current (RMS),A,14.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.38
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90521
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91443
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,N Current (Min),A,12.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,N Current (Max),A,39.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,22.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Min),A,25.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (Max),A,41.88
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,53.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,160.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,92.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,202.5
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,129.38
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,218.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,80.12
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,71.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
341432,Buckley St,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,104.12
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,283.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,162.25
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,232.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,399.12
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.38
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,186.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,300.75
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,299.62
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,480.12
341432,Buckley St,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.12
341432,Buckley St,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98047
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,N Current (Max),A,46.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,N Current (RMS),A,24.38
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,67.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.88
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89941
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90451
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,N Current (Max),A,77.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,46.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,91.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94107
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (Max),A,60.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
