Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,78.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,164.38
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,122.38
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,183.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.88
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,169.88
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,152.5
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,236.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,193.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.69
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,89.5
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
341432,Buckley St,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,99.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,249.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,168.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,299.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,450.38
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.25
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,212.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,326.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,353.88
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,495.75
341432,Buckley St,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.38
341432,Buckley St,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98062
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,N Current (Min),A,13.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,N Current (Max),A,51.5
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,N Current (RMS),A,34.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.5
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.44
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8858
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88861
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,N Current (Max),A,74.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97949
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92474
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Min),A,25.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (Max),A,54.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,93.5
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,167.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,133.25
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,146.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,177.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,263.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,208.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.87
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,87.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,121.5
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,252.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,183.5
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,268.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,419.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,222.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,383.88
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,424.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,531.75
341432,Buckley St,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.62
341432,Buckley St,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,N Current (Min),A,23.75
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,N Current (Max),A,55.12
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,N Current (RMS),A,36.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,81.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.38
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,85.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.62
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98877
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89987
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92236
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,N Current (Max),A,33.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,20.38
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92114
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.88
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,86.12
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,172.62
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,128.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,176.75
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,168.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.88
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,164.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,268.38
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,36.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,88.75
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,55.88
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
341432,Buckley St,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,132.12
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,266.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,189.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,227.62
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,405.12
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,240.75
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,411.5
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,401.25
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,540.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.62
341432,Buckley St,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98694
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,N Current (Min),A,14.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,N Current (Max),A,49.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,N Current (RMS),A,35.25
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,51.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.25
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89654
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93756
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,N Current (Max),A,39.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94046
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91806
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
