Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,113.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,172.88
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,143.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,140.62
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.75
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,181.62
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,252.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,48.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,116.25
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,93.62
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,177.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
341432,Buckley St,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,211.12
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,306.25
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,257.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,224.38
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,343.62
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,228.75
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,313.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,429.75
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,558.88
341432,Buckley St,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98187
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,N Current (Max),A,27.38
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,N Current (RMS),A,15.38
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86258
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89126
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,N Current (Max),A,29.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95517
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92465
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,118.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,199.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,159.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,151.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,194.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,271.25
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,227.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,101.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
341432,Buckley St,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,112.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,146.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,278.62
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,203.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,279.25
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,394.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.88
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,219.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,335.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,400.75
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,546.12
341432,Buckley St,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
341432,Buckley St,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,N Current (Max),A,27.38
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.25
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95215
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88501
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9512
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,N Current (Max),A,16.25
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92193
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (Max),A,48.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,88.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,166.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,119.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,133.38
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,165.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,241.25
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,82.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,112.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,228.88
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,165.38
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,301.38
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,395.5
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,234.38
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,356.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.12
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,374.38
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,495.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.62
341432,Buckley St,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,N Current (Max),A,28.88
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,N Current (RMS),A,13.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95731
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87652
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89822
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,N Current (Max),A,15.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91296
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91571
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.38
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
