Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,96.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,172.38
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,127.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,164.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,166.88
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,265.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,193.38
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,72.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,48.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,93.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,217.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,140.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,280.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,395.5
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,253.25
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,377.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.12
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,350.62
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,485.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.75
341432,Buckley St,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98508
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,N Current (Max),A,38.88
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,N Current (RMS),A,21.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.88
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.19
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94818
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87732
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93231
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.75
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95557
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9129
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (Max),A,36.38
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,74.12
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,182.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,135.38
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.25
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,164.75
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.75
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,177.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,244.12
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,212.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,62.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
341432,Buckley St,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,98.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,221.25
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,256.12
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,360.88
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,270.12
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,392.62
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,368.25
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,484.38
341432,Buckley St,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.38
341432,Buckley St,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,N Current (Max),A,33.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,N Current (RMS),A,16.12
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.38
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86535
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96127
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93725
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,N Current (Max),A,30.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,19.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95816
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92221
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Min),A,76.75
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Max),A,189.38
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,127.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,199.88
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,107.38
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,164.5
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.12
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,174.12
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,266.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,106.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,205.75
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,156.12
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,243.75
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,367.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.88
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,279.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,374.38
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,358.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,490.62
341432,Buckley St,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.88
341432,Buckley St,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98401
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,N Current (Max),A,23.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,N Current (RMS),A,13.12
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.88
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88949
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96469
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85748
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,N Current (Max),A,22.88
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.12
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96344
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93457
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Min),A,102.38
