Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Max),A,183.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,143.38
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,173.62
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,113.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,172.38
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.62
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,194.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,275.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,225.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,61.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,100.62
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,188.88
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.12
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,285.12
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,422.75
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.38
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,278.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,351.62
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.62
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,375.25
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,468.12
341432,Buckley St,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,N Current (Max),A,22.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,N Current (RMS),A,14.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89529
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96664
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84131
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,N Current (Max),A,29.12
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96719
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93674
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92554
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.12
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Min),A,106.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Max),A,196.62
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,150.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,172.62
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,126.12
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,225.62
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,196.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,289.12
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,235.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,76.12
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,71.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,82.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,262.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,167.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,262.38
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,367.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,286.12
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,387.25
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.75
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,383.5
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,522.62
341432,Buckley St,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,N Current (Max),A,25.75
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,N Current (RMS),A,13.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.25
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.25
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91592
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80508
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,N Current (Max),A,37.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91104
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95059
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89783
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Min),A,111.38
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Max),A,186.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,147.25
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,179.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,205.38
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,266.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,228.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,76.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,69.38
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
341432,Buckley St,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,135.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,258.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,184.38
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,240.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,390.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,286.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,387.38
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,410.88
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,501.12
341432,Buckley St,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
341432,Buckley St,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,N Current (Max),A,48.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,N Current (RMS),A,18.12
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91666
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96762
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91843
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,N Current (Min),A,14.38
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,N Current (Max),A,24.75
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,18.12
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.922
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (Max),A,35.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Min),A,101.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Max),A,203.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,154.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,173.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
