Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,154.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,201.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,288.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,230.75
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,58.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,91.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,103.38
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,222.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,160.38
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,296.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,437.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,279.5
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,375.38
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.75
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,389.25
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,492.88
341432,Buckley St,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.62
341432,Buckley St,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98831
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,N Current (Max),A,25.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,N Current (RMS),A,13.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82879
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96774
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87951
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,N Current (Min),A,14.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,N Current (Max),A,26.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94302
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96191
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9053
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,114.62
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,194.62
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,150.75
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,175.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,104.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,175.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,202.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,295.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,234.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,66.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,82.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
341432,Buckley St,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,92.62
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,220.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,153.75
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,264.25
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,386.62
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.88
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,291.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,375.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.38
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,377.5
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,518.88
341432,Buckley St,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.12
341432,Buckley St,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,N Current (Min),A,11.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,N Current (Max),A,42.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,N Current (RMS),A,23.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,67.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.37
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87588
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96585
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9042
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,N Current (Max),A,25.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95554
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96435
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92193
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,92.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,193.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,144.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,104.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,182.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,183.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,272.5
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,218.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,63.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,79.38
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
341432,Buckley St,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,85.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,229.38
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,152.75
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,257.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,349.12
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,290.38
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,413.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,362.88
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,504.25
341432,Buckley St,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.38
341432,Buckley St,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98611
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,N Current (Min),A,21.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,N Current (Max),A,70.88
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,N Current (RMS),A,34.25
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,95.38
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84863
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93811
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96173
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,N Current (Max),A,26.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.38
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97256
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9331
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,86.12
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,185.25
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,137.25
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,156.62
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,100.25
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,176.25
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.88
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,196.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,277.38
