Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,230.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,55.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,85.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,51.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,109.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,86.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,210.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,143.62
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,281.38
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,427.75
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.88
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,298.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,413.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.25
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,387.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,528.5
341432,Buckley St,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9696
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,N Current (Min),A,23.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,N Current (Max),A,61.88
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.25
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.75
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87768
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90564
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91345
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,N Current (Max),A,18.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92999
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (Max),A,51.38
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,103.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,191.25
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,148.38
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,173.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.75
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,205.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,278.38
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,236.75
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,75.38
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,101.75
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,203.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,291.88
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,424.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,295.25
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,391.75
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,410.62
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,518.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
341432,Buckley St,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9631
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,N Current (Min),A,25.38
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,N Current (Max),A,61.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,N Current (RMS),A,41.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,87.75
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94018
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92529
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82168
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,N Current (Max),A,27.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9237
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96329
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93079
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,115.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,204.38
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,161.12
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,100.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,166.12
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.38
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,214.38
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,305.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,242.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,93.12
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,253.38
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,175.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,233.25
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,376.12
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.12
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,305.75
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,397.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.88
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,408.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,542.5
341432,Buckley St,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.38
341432,Buckley St,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96555
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,N Current (Min),A,19.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,N Current (Max),A,47.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,N Current (RMS),A,32.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91214
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87243
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8779
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,N Current (Max),A,14.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89722
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93564
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,117.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,233.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,168.5
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,167.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,108.38
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,194.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,216.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,305.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,256.5
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
