Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,87.25
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,126.25
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,289.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,209.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,226.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,359.25
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,303.5
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,451.12
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.62
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,404.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,555.5
341432,Buckley St,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97574
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,N Current (Min),A,21.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,N Current (Max),A,57.62
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,N Current (RMS),A,38.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,86.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.38
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91666
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91507
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85544
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,N Current (Max),A,20.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87295
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93545
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,78.62
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,174.25
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,128.38
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,216.62
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,135.12
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,241.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,171.38
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,196.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,306.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,241.25
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,83.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,81.12
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,117.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,108.88
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,234.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.38
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,270.12
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,435.25
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,355.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,471.12
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,420.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,542.75
341432,Buckley St,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.38
341432,Buckley St,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97317
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,N Current (Min),A,16.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,N Current (Max),A,54.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,76.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93417
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88791
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81439
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.69
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88922
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96909
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93808
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (Max),A,45.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,82.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,190.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,120.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,205.12
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,122.62
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,195.62
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,173.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,280.75
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,215.62
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,104.75
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,182.62
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.62
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,116.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,96.12
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,256.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,166.62
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,273.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,448.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,312.88
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,446.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,401.12
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,561.5
341432,Buckley St,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97754
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,N Current (Min),A,19.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,N Current (Max),A,49.5
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,N Current (RMS),A,33.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,76.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.69
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93909
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93149
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83404
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,N Current (Max),A,34.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95932
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,71.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,182.38
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,129.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,217.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,113.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,184.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.62
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,183.5
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,281.88
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,225.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
